Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.85
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.39
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.21
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.07
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,18.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.99
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.66
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.53
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,18.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.89
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.75
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.27
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.34
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.32
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.99
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.17
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.36
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.31
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.99
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.99
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.62
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.76
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,19.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.92
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.32
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.51
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.78
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,19.1
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.79
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.79
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.03
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
913374,Wymondham Way Melton Mowbray,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.57
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.19
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.68
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.02
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,19.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.25
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
