Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.21
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.81
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.13
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.36
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,19.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.87
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.37
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.41
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.37
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.96
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.05
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,140.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.36
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.55
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.36
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,19.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.86
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.51
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.86
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.74
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.38
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.63
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,85.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,142.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.58
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,19.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,77.53
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.26
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.64
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.12
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.32
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,83.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,150.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,80.74
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.43
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.12
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.37
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.08
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.53
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.74
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,155.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.93
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.97
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,81.04
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.98
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.96
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
913374,Wymondham Way Melton Mowbray,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.11
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.48
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.76
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.82
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,75.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,140.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.03
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.78
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.29
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.33
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.79
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.22
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.02
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.39
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,87.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,162.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.12
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,68.08
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.34
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,204.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.57
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.96
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
