Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,38.65
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,163.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.87
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.53
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,96.29
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.44
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.12
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,193.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.94
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.24
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.08
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.62
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,81.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,162.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.62
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,91.84
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.73
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.61
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.22
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.97
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.05
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,83.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,161.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.62
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,89.84
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.68
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.88
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.71
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.49
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.65
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.52
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,94.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,180.4
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.67
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.97
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.43
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.86
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,96.23
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.51
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.96
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
913374,Wymondham Way Melton Mowbray,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.88
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.55
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.85
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.42
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.25
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,84.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,186.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.72
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.01
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,97.77
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,82.87
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,85.12
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.92
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.91
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.37
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,51.29
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.25
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.02
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,93.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,216.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,155.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.24
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.24
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,112.42
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,81.46
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,96.29
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,195.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.29
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.47
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.27
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.22
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.59
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,170.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,149.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.67
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.12
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.93
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,104.55
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.18
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,93.98
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,442.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.67
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.88
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.54
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.35
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.13
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,113.1
