Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,217.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.55
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.94
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,118.78
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.05
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.16
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,223.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,508.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.75
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.56
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.63
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,55.73
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.01
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.74
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,124.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,238.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.34
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.87
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.04
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,123.81
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.11
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.21
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,237.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.05
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,69.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.01
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.26
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,48.02
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.17
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,115.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,206.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.76
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.37
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,158.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.35
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.27
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,105.6
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.54
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,218.8
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
913374,Wymondham Way Melton Mowbray,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.95
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.25
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.08
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,46.66
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.17
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,107.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,198.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.76
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.26
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.27
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,107.08
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,98.14
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.28
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,183.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.03
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.76
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.43
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,53.57
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.89
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.97
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,124.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,226.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.14
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.87
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.07
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.47
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,122.02
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,99.42
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,514.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.47
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,85.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.55
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,58.57
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.59
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.25
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,134.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,246.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.05
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.05
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.67
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.29
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,139.89
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.01
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,96.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,252.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,587.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.08
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,78.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.53
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.92
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.98
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.56
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,105.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,214.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.28
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.85
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.25
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,133.09
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,95.79
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,101.95
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,228.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,560.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.83
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.82
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,48.34
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.65
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.59
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,91.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,206.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,132.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,164.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
