Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.66
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.21
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,68.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,117.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,163.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.79
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,19.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,131.14
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,107.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,124.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,557.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,526.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.56
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.46
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.54
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,41.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.46
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,43.76
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,179.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,170.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,185.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.79
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.89
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.38
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,123.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.62
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.66
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.79
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.47
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,59.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,134.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,19.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,131.81
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,115.48
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,558.4
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.1
913374,Wymondham Way Melton Mowbray,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.02
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.55
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,43.41
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.36
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,185.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,181.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,154.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.45
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.79
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.65
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,123.91
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,103.41
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.19
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,208.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.35
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,93.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.18
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,40.72
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.08
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.72
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,174.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,163.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,147.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.42
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.37
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.28
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.66
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,126.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.86
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.41
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,210.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,537.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,470.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.79
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,96.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.29
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.56
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.47
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.31
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,190.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,162.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,146.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.86
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.31
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,89.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,146.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.27
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.39
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,137.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,114.46
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,112.76
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,217.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,582.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.99
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.48
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,42.16
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,39.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,44.38
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,180.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,166.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,189.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.18
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.21
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,152.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.58
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.25
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,18.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,121.77
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,114.01
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,131.17
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.99
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,48.76
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,44.27
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,40.13
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,207.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,186.7
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,171.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.02
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.26
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,134.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.99
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.08
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.77
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.68
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,18.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,121.88
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.54
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.87
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.44
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,83.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,45.95
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.45
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,197.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,192.6
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,150.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.08
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.62
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.19
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,54.8
