Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.93
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.31
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.32
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,72.9
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.8
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.2
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,127.52
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,115.21
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,108.71
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,191.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,546.1
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.4
913374,Wymondham Way Melton Mowbray,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.41
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,86.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.47
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.73
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,47.89
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.29
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,79.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,205.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,203.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,168.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.48
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.57
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.74
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,155.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.29
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,78.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,150.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.07
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,130.39
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,138.09
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,114.29
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,559.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,585.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.51
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,58.17
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.93
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.29
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,104.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,249.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,167.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,159.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.65
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.54
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.84
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,131.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,160.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.28
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,129.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.15
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.19
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,157.13
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,122.66
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,253.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,673.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,523.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.74
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.08
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,43.16
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.02
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,76.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,188.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,161.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.93
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,113.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.46
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.21
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,131.73
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,106.74
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,121.17
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,569.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.87
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.56
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.93
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.09
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,111.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,217.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,147.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.56
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.06
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,135.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.21
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,79.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,129.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,17.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,136.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.54
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,122.24
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,219.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,585.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,524.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.14
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.33
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.67
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.06
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,99.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,201.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,147.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.13
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.13
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,66.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,141.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.73
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.62
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,17.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,122.02
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,106.21
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,118.92
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.61
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.29
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,41.03
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.14
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.02
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,177.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,143.5
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.24
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.36
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.21
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.92
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.17
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.84
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,17.7
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,116.63
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.59
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.96
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.6
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.2
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
913374,Wymondham Way Melton Mowbray,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.77
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.77
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.64
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.27
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,176.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,140.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.05
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.45
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
