Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.87
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.81
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.67
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,111.52
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.33
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.56
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.01
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,50.74
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.16
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.59
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,94.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,218.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,141.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,148.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.19
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.07
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,127.29
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.68
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.04
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,220.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.72
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.17
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.68
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,43.47
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.45
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.18
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,187.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,152.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,150.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.35
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,132.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,117.27
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.68
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,105.98
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,505.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.06
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.98
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.76
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.12
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.93
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,174.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.04
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.64
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,82.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,112.74
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.24
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.36
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,190.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.39
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,53.57
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.39
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.22
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,121.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,227.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.89
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.01
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.51
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.41
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.45
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,112.39
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.24
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,99.42
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.96
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.16
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.78
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.97
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,154.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.3
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.17
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.87
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.21
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.46
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.04
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.7
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,102.33
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.78
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.03
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.4
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
913374,Wymondham Way Melton Mowbray,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.76
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.02
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.35
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.73
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,133.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.71
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.86
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.42
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,88.83
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.11
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,93.15
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.02
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.23
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.95
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.75
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,139.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,137.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.73
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.19
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
