Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.48
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.07
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,102.36
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.13
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.91
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.26
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.61
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,136.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.39
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.76
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.85
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.16
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.05
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.56
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.17
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.96
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,135.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.87
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.35
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.28
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.54
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.48
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,133.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.99
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.51
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,81.86
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
913374,Wymondham Way Melton Mowbray,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.32
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.49
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.64
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.99
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
913374,Wymondham Way Melton Mowbray,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.33
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.51
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.29
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,17.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.74
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.76
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.99
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.37
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.23
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,17.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.07
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.58
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.66
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.15
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.74
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.39
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.21
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,124.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.44
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
