Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,73.02
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.21
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.29
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.43
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.59
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.48
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,134.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.47
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.03
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,17.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.61
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.87
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.31
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.17
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.12
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.33
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.19
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,17.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.48
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.49
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.79
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.07
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.64
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.1
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.04
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.66
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
913374,Wymondham Way Melton Mowbray,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.73
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.84
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.16
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.91
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.02
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.95
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.84
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.14
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.43
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.78
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.35
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.99
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.31
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.68
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.33
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,132.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.42
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.55
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.41
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.91
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.19
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.49
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.72
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.96
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.43
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,136.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.58
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
