Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,87.99
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,81.79
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.25
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.11
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.63
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.62
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.28
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.67
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.31
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,17.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.28
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.27
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.86
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.12
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.87
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.41
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.81
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,17.7
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.91
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.19
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
913374,Wymondham Way Melton Mowbray,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.71
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.99
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.28
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.91
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,17.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.53
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.51
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.84
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.35
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.54
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.63
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.84
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.41
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.86
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.01
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.89
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.89
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.73
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,81.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.49
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,17.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.16
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.73
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.18
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.27
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.53
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.98
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.94
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.45
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.03
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.27
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.03
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.73
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,17.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
