Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.4
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.19
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.55
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.77
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.39
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.0
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.15
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.9
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.66
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
913374,Wymondham Way Melton Mowbray,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.56
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.52
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.43
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.28
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,76.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,17.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.81
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.97
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.15
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.35
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.73
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.07
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,16.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.81
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.65
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.51
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.41
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.96
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,16.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.65
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.38
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.58
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.69
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.23
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.23
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,122.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.21
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.44
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.69
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.85
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.21
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.82
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.76
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.48
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.61
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.57
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,16.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.17
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.28
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.67
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.05
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.61
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.13
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.88
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,16.5
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.77
