Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.04
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
913374,Wymondham Way Melton Mowbray,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.05
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.04
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.96
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,16.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.54
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.08
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.57
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,16.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.04
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.06
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.95
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.85
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.27
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.96
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.88
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,192.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.26
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.82
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.57
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,15.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.64
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.13
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.33
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,15.7
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.91
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.16
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
913374,Wymondham Way Melton Mowbray,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.49
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.86
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,90.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,157.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,15.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.43
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.48
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.99
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
