Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.54
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,40.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,97.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,170.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,15.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,83.57
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.65
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.32
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.13
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,76.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,131.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.26
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,15.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.64
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.63
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.56
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.34
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,134.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.85
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,14.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.71
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.64
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.84
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.49
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.08
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.66
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,137.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.87
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,14.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.77
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.92
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.28
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.28
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.16
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.67
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,136.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.83
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,14.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.46
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.61
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.99
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
913374,Wymondham Way Melton Mowbray,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.98
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.55
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.47
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.0
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.22
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,14.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.62
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.73
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.35
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.51
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.77
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.29
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.96
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.94
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,76.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,128.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,14.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,79.17
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.14
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.87
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
