Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.74
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.31
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.27
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,59.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.88
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.96
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,14.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.54
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.62
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.77
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.45
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.93
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,143.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.39
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.05
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,90.64
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.43
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.25
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.81
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.63
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,162.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.95
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.44
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,72.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,128.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.34
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,94.87
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.67
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.08
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,172.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,45.09
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.34
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,101.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,191.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.81
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.13
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,123.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,106.89
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,92.59
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.34
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,184.4
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.6
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
913374,Wymondham Way Melton Mowbray,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.55
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.61
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.93
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.89
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,80.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,174.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,166.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.67
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.38
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.71
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.55
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,111.31
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,105.61
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.29
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,201.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.86
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,120.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,129.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.91
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,39.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.54
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,93.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,169.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,143.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.19
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.78
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.71
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.98
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,126.62
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,110.24
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,74.53
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,239.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,538.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.08
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.55
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.68
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,156.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,168.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.35
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.33
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.14
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,14.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,107.28
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,105.96
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.13
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.95
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.6
