Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.61
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.59
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.25
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,146.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.24
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.01
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.32
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.26
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,97.82
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,101.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.65
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.11
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.22
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.85
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,73.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,134.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,148.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.73
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,141.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.27
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,94.19
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,102.96
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.77
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.49
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.26
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.76
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.03
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.0
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.4
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.26
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.77
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,91.41
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.13
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,81.87
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
913374,Wymondham Way Melton Mowbray,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.54
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.74
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.06
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.04
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,84.33
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,72.82
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.94
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.69
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.37
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.92
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.02
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.81
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.04
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.68
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,83.76
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,79.95
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.89
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.04
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.32
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.15
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.16
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,134.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.32
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,14.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,84.23
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.59
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.29
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.27
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.02
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,14.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,68.91
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.58
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,44.7
