Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,14.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.64
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.51
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.88
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.04
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,14.4
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.87
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.99
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
913374,Wymondham Way Melton Mowbray,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.18
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.06
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,14.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.19
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,71.54
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.43
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.47
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.14
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.38
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.59
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.47
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,114.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,14.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,63.09
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.58
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.49
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.17
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.11
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.56
