Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.8
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
913374,Wymondham Way Melton Mowbray,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.35
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.01
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.17
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.55
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.16
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.63
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.96
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.69
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.96
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.53
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.97
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.38
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,15.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.83
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.04
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.13
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.41
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,73.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.27
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,15.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.71
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.16
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,15.2
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
913374,Wymondham Way Melton Mowbray,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.25
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.52
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,71.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
