Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,15.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.74
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.28
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,15.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.14
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.26
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.78
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.39
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.55
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.97
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,15.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.18
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.39
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.68
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,75.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,15.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.92
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.58
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.33
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.37
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
913374,Wymondham Way Melton Mowbray,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.13
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.64
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.22
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.18
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,15.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.74
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.56
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.51
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
