Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,15.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.04
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.08
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.73
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.94
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.89
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.64
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.26
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.47
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.97
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.78
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.48
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.94
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.3
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.74
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
913374,Wymondham Way Melton Mowbray,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.83
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.52
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.73
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.14
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
