Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.56
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.11
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.15
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.64
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.9
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
913374,Wymondham Way Melton Mowbray,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.97
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,17.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.16
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.99
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,17.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.14
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.41
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,17.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.88
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.67
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.08
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
