Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.97
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.67
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.71
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.41
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.98
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
913374,Wymondham Way Melton Mowbray,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.05
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.55
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,75.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,131.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,25.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.78
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.19
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.81
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.12
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,25.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.63
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,25.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.13
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.09
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.29
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,146.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,25.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,58.13
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.96
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.19
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.56
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.48
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.13
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,130.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,25.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
