Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.76
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.91
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.17
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.89
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.23
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,25.6
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.77
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
913374,Wymondham Way Melton Mowbray,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.39
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.17
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.56
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.12
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,142.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,25.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.37
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.06
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.91
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.26
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.58
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.79
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,144.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,25.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.84
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.29
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.55
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.21
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,81.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,141.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,25.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,76.33
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.88
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.79
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.63
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.01
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.71
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,91.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,156.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,123.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.18
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.48
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,87.39
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.99
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.03
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,178.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.22
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.23
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,92.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,162.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,81.45
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.51
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.78
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.27
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.02
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.86
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,81.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,155.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.65
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
