Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,76.27
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,71.85
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.6
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
913374,Wymondham Way Melton Mowbray,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.06
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.72
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.31
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.03
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,160.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.57
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,25.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,82.89
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.56
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.99
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.21
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.45
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.12
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.86
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,139.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.71
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,25.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,80.92
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.58
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.99
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.53
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.58
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.36
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,150.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.89
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.07
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.82
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.76
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.64
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.66
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.06
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.78
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.51
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,140.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.26
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,86.09
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.82
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.05
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.27
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.09
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.63
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,120.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.95
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,25.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.46
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.67
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.93
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.32
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.41
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.56
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.17
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,141.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.05
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.81
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,25.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.85
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.38
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.13
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
913374,Wymondham Way Melton Mowbray,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.08
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.84
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.75
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.61
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.57
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.57
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,102.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,98.86
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.97
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.57
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.3
