Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.89
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.54
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.24
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.11
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.61
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,127.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.83
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.91
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.88
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.63
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.41
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.84
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.61
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.49
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.28
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.73
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.59
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,150.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.55
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.37
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,25.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.62
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.41
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.59
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.74
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.85
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.03
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,163.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.34
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.61
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.35
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,25.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,89.15
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.66
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.28
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.68
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.93
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.44
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,85.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,168.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.43
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,72.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.72
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.96
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,25.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,92.83
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,91.15
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.12
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,185.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.61
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.58
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.74
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,94.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,174.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.95
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.36
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.18
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,25.4
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.09
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.21
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.04
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.1
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
913374,Wymondham Way Melton Mowbray,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.66
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.62
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.62
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,159.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.08
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,25.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.12
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.12
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.23
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.52
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.94
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.76
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.77
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.82
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,153.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.93
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,25.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,106.37
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.31
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.77
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,197.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
