Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.26
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.94
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.62
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,88.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,188.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,137.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.62
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,25.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.06
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,79.61
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.59
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.51
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,42.17
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.44
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,179.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,140.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,41.68
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.75
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,101.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,173.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.58
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.58
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,24.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,122.31
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,102.92
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.82
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,197.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,516.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.37
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.39
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,45.48
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.23
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.79
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,192.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,167.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.67
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.28
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.75
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.7
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,133.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,126.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.18
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.98
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,120.52
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,102.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,111.69
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,187.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,511.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.01
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.76
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.71
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.91
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.92
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.31
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,187.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,174.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.07
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.72
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.85
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,91.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,191.3
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.79
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,24.6
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,113.56
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,90.56
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,129.92
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,205.5
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.4
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
913374,Wymondham Way Melton Mowbray,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,550.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.77
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.15
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,49.67
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.22
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,84.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,209.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,160.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,72.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,147.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.75
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,116.34
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,91.29
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,115.62
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,491.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.58
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,79.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.61
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.99
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.33
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.35
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,161.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,127.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,152.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.38
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.39
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,109.94
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.08
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.82
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.52
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,76.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.76
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.61
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.22
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,152.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,160.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.75
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.88
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,121.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.17
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.25
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,24.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,103.47
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.21
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.24
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.21
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.98
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
