Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.23
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,46.54
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.61
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,200.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,168.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.23
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.07
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.01
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,128.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.41
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.28
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,24.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,121.23
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.07
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,129.17
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.86
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.48
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,68.36
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.56
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.57
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,117.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,289.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,167.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,193.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.67
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.54
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.19
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,23.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,139.12
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,108.36
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,128.73
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,592.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.25
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.37
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,62.84
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.54
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.82
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,111.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,267.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,151.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,198.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.19
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.21
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,128.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.23
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.02
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.87
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,131.2
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.08
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,116.5
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,191.0
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,557.4
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
913374,Wymondham Way Melton Mowbray,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.27
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.07
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.71
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,203.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,150.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,193.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.66
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.34
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,108.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.51
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,118.14
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.47
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,113.42
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.93
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,40.27
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.03
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.18
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,173.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,136.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,179.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.44
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.28
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.38
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,147.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.36
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.13
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,23.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,117.19
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.21
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,122.61
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,192.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.77
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.17
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.99
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.71
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,42.81
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,172.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,152.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,181.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.24
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.08
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.06
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.18
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.08
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,114.85
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.11
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.64
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.25
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.81
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.77
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,168.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,139.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,171.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.65
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.95
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.27
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,112.52
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,101.91
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.77
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
