Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,44.98
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,151.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,190.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.21
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.04
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.85
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,23.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.75
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,95.68
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,111.32
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.81
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,74.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.66
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.38
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.89
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.34
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,121.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,124.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,157.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.32
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.25
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.96
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,102.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.53
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,23.1
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,110.47
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,89.59
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.66
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,471.6
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
913374,Wymondham Way Melton Mowbray,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.04
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,77.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.37
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.18
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.73
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.91
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.25
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,131.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,138.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.03
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.09
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.03
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.34
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,23.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.14
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.53
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.81
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.34
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,88.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.15
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.99
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.64
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.72
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,131.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,130.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.78
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.51
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.14
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,100.58
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.34
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.41
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.03
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.89
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.27
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.84
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.58
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,131.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.76
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.92
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.81
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,92.01
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.94
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.03
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.92
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,65.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.93
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.24
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.38
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.29
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.98
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.03
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,22.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.5
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.26
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.64
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.02
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.13
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.04
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.63
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.56
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.27
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.02
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.64
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.04
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.97
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.78
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
