Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.84
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.96
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.05
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
913374,Wymondham Way Melton Mowbray,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.27
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.45
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.83
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.47
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,127.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.93
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.11
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.08
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.41
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.01
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.69
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,137.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.81
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.59
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.08
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.81
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.42
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.74
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,22.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.05
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.09
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.12
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.74
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.42
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.42
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.57
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.24
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.08
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.78
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.66
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.96
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.36
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
913374,Wymondham Way Melton Mowbray,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.51
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.99
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
913374,Wymondham Way Melton Mowbray,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
