Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.77
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.68
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.12
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.19
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,22.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,75.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,140.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,22.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.44
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.61
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.72
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.41
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.46
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,82.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,148.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.43
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.17
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.85
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.94
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.02
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.43
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.12
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.17
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.18
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.94
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.86
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.24
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.61
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.5
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
913374,Wymondham Way Melton Mowbray,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.03
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.06
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.38
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.09
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.07
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.39
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.15
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.34
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
