Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.02
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.77
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.64
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.73
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.54
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,22.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.76
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.43
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.82
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.19
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,22.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.79
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.21
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.99
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.08
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,22.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.53
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.33
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.61
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.29
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,22.2
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.26
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.71
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
913374,Wymondham Way Melton Mowbray,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.66
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.03
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.79
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.45
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.64
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.21
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.31
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.67
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.65
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
