Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.11
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.74
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.85
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.25
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.62
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.58
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.68
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.58
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.95
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.5
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,22.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.07
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.98
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.99
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
913374,Wymondham Way Melton Mowbray,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.91
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,22.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.33
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.17
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.23
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.35
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.73
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,22.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.54
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.47
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.63
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.97
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.86
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.41
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.19
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.31
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
