Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.52
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.14
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,21.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.81
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.9
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.01
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,21.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.81
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.35
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
913374,Wymondham Way Melton Mowbray,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.84
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.48
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.73
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,21.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.25
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.95
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.35
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.14
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.77
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.64
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,144.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,21.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.09
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.65
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.05
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.89
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.47
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,21.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,70.88
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.29
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.57
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.24
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,21.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.88
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.49
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.53
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,121.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
