Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,21.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.28
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.61
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.09
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.34
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,21.0
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.21
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
913374,Wymondham Way Melton Mowbray,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.82
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.07
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.43
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.12
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.18
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.97
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.86
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.69
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.87
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.96
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.24
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.39
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.86
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.05
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.07
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.27
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.84
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.36
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,137.3
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,20.7
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
913374,Wymondham Way Melton Mowbray,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
