Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,102.89
913374,Wymondham Way Melton Mowbray,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.48
913374,Wymondham Way Melton Mowbray,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.99
913374,Wymondham Way Melton Mowbray,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
913374,Wymondham Way Melton Mowbray,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.41
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,84.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,50.16
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.34
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,120.4
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,213.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.38
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,119.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.88
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.89
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,20.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,112.36
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,93.21
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.07
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,200.4
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.43
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.43
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,172.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.33
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.99
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,20.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,104.71
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,84.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.42
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.87
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.01
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.87
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.93
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.58
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,71.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,146.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.87
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.38
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.14
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,20.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.98
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.53
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.82
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.91
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.07
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.27
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,138.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.57
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.06
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.19
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,20.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,108.36
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.22
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,243.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,459.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.87
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.25
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.17
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.56
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,20.1
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,96.19
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.89
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.55
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,194.3
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
913374,Wymondham Way Melton Mowbray,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.48
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.03
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,132.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.39
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.94
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,20.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.61
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.72
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,75.46
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.52
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.87
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.39
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,146.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.77
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,93.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,20.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,73.58
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.24
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
