Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.29
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.98
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.03
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.06
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,20.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.96
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.76
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.93
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,20.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.09
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.98
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,20.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.38
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.01
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.34
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.37
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,20.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.94
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
913374,Wymondham Way Melton Mowbray,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.11
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,20.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.52
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,20.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.61
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,20.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
