Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.72
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,20.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.42
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,20.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.14
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,20.5
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
913374,Wymondham Way Melton Mowbray,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.69
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,20.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.84
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,20.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.36
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.15
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.79
