Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,20.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
913374,Wymondham Way Melton Mowbray,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.31
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.37
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,21.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.47
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,21.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.54
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,21.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.97
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,21.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.75
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.11
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,47.1
