Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,21.4
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
913374,Wymondham Way Melton Mowbray,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,21.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,21.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.71
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,21.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.54
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.28
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.46
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,21.9
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.75
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,22.0
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,56.79
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
913374,Wymondham Way Melton Mowbray,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.97
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.19
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
