Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.69
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.86
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.43
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,22.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.11
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.54
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,36.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,22.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.38
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.68
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.38
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.82
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.47
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.77
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.67
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,22.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.62
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.32
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.25
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
913374,Wymondham Way Melton Mowbray,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.41
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,22.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.85
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
