Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,22.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.45
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.38
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,23.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.47
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.55
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.49
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.54
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,65.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.78
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
913374,Wymondham Way Melton Mowbray,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.77
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.92
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,22.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.93
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.21
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.73
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,22.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.41
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.54
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.69
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
