Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,22.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.02
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.18
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.55
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,22.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.94
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.44
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.32
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.76
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,22.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.23
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.74
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.53
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,22.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
913374,Wymondham Way Melton Mowbray,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.22
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.41
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,22.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.75
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.08
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.21
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.65
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.47
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.95
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.21
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.34
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.57
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.95
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.81
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.24
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.65
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
