Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.39
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.28
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.18
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.94
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,59.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.73
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.75
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.47
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.65
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.97
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.06
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.74
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,23.2
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.39
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.47
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.57
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
913374,Wymondham Way Melton Mowbray,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.74
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.25
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.06
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.58
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.21
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,23.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.69
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.62
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.29
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.86
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.24
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.38
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.91
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.95
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.26
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.21
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.81
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.83
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.49
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.54
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.11
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,126.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.39
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,81.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.63
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.66
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.04
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.11
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.24
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.68
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.61
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.68
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.1
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.31
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.51
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.08
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.73
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.97
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.33
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.52
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.11
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.16
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.75
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.78
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
