Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.47
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.25
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.73
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.82
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.43
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.94
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.47
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.83
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,89.35
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.13
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.03
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
913374,Wymondham Way Melton Mowbray,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.07
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.25
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.73
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,112.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,91.52
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.45
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.78
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.71
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.38
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.01
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.93
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,133.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.63
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,94.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.65
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.53
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,185.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.61
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.44
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.24
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.64
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.15
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,166.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,136.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.12
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,103.26
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.41
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.23
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,219.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.57
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.34
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.72
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,148.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,157.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.11
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,123.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.43
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,98.26
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.92
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,97.81
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.48
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.98
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.75
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.99
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,136.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,141.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.28
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.29
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,124.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,97.67
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.19
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.23
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.87
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.42
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.27
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,136.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,138.5
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.35
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.34
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.52
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
