Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,105.82
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.87
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,109.65
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.6
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.4
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
913374,Wymondham Way Melton Mowbray,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.81
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,63.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.05
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.25
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.23
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,155.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.27
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.65
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.64
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,112.04
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.58
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,113.56
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,194.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,478.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.63
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.43
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.39
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.42
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.29
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,161.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.34
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.58
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,76.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,142.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.91
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,105.33
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.65
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,111.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.28
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.22
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.03
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.28
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,72.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,153.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,146.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.26
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.94
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.34
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,131.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,161.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.77
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.11
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.46
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,122.38
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.05
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.49
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,41.74
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.95
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,77.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,177.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,161.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.57
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.65
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,113.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,161.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,167.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.17
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,105.14
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,128.31
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.12
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.63
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.83
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.83
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.11
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.84
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,75.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,171.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,162.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.51
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.13
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,92.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,150.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,147.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.27
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.93
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.44
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.76
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,131.92
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,203.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.97
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.18
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.62
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,50.83
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.42
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,119.2
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,220.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.9
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.89
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.51
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.71
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,68.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,141.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.44
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.68
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,116.15
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.71
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,114.79
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.6
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.8
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
913374,Wymondham Way Melton Mowbray,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.72
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.41
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,55.07
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.48
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.97
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,132.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,235.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.58
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,159.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.34
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.74
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.33
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
