Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,115.98
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.58
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,127.34
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,208.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.82
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.55
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.51
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.16
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,205.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,130.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,153.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.58
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.82
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,141.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.46
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.17
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,109.15
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.87
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,128.99
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,205.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,545.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.95
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.69
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.39
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,45.32
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.16
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.33
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,77.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,192.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,146.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.33
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.97
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.13
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.89
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.83
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,117.01
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.24
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,122.41
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.58
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.66
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,80.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.26
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,45.18
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.26
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,42.64
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,76.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,192.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,182.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.23
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.55
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.53
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,114.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,154.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.43
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.31
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.53
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,130.78
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.83
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,139.54
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,225.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,552.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,587.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.66
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.34
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,84.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,43.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.04
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.54
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,186.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,156.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.72
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.94
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.58
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,120.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,146.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,159.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.95
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.32
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,137.76
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.84
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,136.55
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,221.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,580.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,576.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.18
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,79.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.42
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.28
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.13
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.54
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,179.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,167.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.93
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.91
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,142.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,138.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.58
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.97
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.7
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.3
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,131.74
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.19
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,120.48
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,197.6
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.5
913374,Wymondham Way Melton Mowbray,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.31
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,39.53
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.67
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,167.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,132.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,159.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.42
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.37
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,132.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.24
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.91
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.15
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,121.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,107.75
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,112.28
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.02
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,44.58
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.05
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.26
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,188.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,129.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,169.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.55
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.22
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.29
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,143.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.48
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.64
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,100.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,134.92
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,98.37
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,114.92
