Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,215.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,566.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.01
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,46.24
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.54
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,42.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,93.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,194.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,176.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.14
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.35
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.61
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,137.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.81
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.52
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.99
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.51
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,85.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,128.87
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.04
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,126.43
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,225.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,542.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.45
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.32
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,45.04
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.81
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,49.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,89.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,190.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,206.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.32
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.69
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.65
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,161.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,121.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.69
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.23
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,120.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,23.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,122.58
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,104.97
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,135.19
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.49
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.71
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,48.09
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.04
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.56
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,96.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,204.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,163.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.89
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.56
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.03
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,23.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,125.83
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.39
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,111.61
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,215.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,531.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.8
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.03
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.54
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.45
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.96
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.79
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,182.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,141.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.29
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.58
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.85
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,117.64
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.96
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.71
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,192.9
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.3
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
913374,Wymondham Way Melton Mowbray,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.69
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.37
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.95
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.45
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,146.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,135.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.23
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.19
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.03
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.64
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,104.18
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,95.35
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,101.17
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.69
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.01
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.94
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.02
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,164.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.45
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.63
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.82
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.18
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,104.12
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.95
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.24
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.43
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.43
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.82
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.63
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,137.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.06
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.14
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,131.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.85
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,63.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.93
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.77
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.75
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
