Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.07
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.45
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.21
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.37
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.85
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.48
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.77
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.11
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.33
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.78
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.96
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.05
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,118.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.61
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,75.45
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.71
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.14
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.64
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.21
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.68
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.56
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.41
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.45
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.06
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
913374,Wymondham Way Melton Mowbray,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.52
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.16
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.67
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.45
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.55
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.13
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.85
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.67
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.34
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.17
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,24.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.39
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.34
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.12
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.48
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,24.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.17
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.23
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.23
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.04
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.45
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,24.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.92
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.73
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.25
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.78
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,31.5
