Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.91
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.02
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.45
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.49
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.66
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.86
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.62
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.73
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
913374,Wymondham Way Melton Mowbray,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.62
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.29
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.65
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.88
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.26
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.53
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.38
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.41
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.15
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.95
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.65
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.95
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.32
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.71
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.37
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.64
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
