Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.43
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.53
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
913374,Wymondham Way Melton Mowbray,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.09
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.68
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.57
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.34
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.91
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.78
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.08
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.51
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.71
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.65
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.23
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.14
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.63
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.29
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.49
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.05
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.22
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
913374,Wymondham Way Melton Mowbray,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.91
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
