Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.02
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.45
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.05
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.31
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.24
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.24
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.77
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.45
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.48
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.02
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.51
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.66
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.02
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.85
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
913374,Wymondham Way Melton Mowbray,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.32
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
