Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.65
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.52
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.09
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.19
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.57
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.42
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.37
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.08
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.46
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.33
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.66
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.57
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,24.2
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.1
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.87
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
913374,Wymondham Way Melton Mowbray,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.76
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.55
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,24.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.73
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,24.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.55
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.98
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.77
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.21
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
