Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,23.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.09
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.44
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.38
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.46
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.76
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.01
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.14
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
913374,Wymondham Way Melton Mowbray,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.82
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.93
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.17
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.49
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.95
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,23.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.42
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.78
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.79
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.18
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,115.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,175.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,54.9
