Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.06
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.52
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.33
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.06
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.49
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,147.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.33
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
913374,Wymondham Way Melton Mowbray,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.16
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.72
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.55
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,102.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,156.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.9
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
913374,Wymondham Way Melton Mowbray,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.37
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.99
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.23
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,85.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,143.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.81
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.45
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.47
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.03
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.64
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,88.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,153.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.94
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.45
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.94
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.58
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,69.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.61
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.08
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.44
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.69
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.48
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.34
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,125.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
