Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.52
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.88
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.99
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.51
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.9
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.51
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.61
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.03
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.32
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.25
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
913374,Wymondham Way Melton Mowbray,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.73
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,74.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.68
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,137.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.58
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.78
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.04
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,47.07
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.47
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,199.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.11
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,97.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,145.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,97.09
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.89
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.52
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.52
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.48
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,42.12
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.19
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.79
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,89.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,182.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.04
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.14
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,81.21
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.05
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.13
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.47
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.87
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.19
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,95.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,152.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.37
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,92.54
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.45
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.89
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.29
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.77
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,93.55
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.43
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.27
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,187.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.04
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.53
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.08
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.17
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.65
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
