Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,86.39
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.53
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.01
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
913374,Wymondham Way Melton Mowbray,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.98
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.46
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.45
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,134.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,23.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.97
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.98
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.11
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.04
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,23.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.84
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.66
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.93
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.45
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,23.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.63
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.45
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.27
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.22
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.67
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.92
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.76
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.74
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.39
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,26.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.09
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.32
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.98
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
913374,Wymondham Way Melton Mowbray,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.28
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.41
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
