Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.57
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.33
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.02
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,14.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.61
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,23.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.57
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.65
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,24.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.18
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.89
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,24.2
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
913374,Wymondham Way Melton Mowbray,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.99
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.38
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
