Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.23
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.21
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,24.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,24.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.29
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.38
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,24.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
913374,Wymondham Way Melton Mowbray,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,15.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.26
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.19
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,24.6
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
913374,Wymondham Way Melton Mowbray,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.39
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,24.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.17
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.72
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,24.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.59
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.77
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,81.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,24.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.58
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
