Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.82
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.62
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,24.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.94
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,24.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.69
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.93
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,24.9
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
913374,Wymondham Way Melton Mowbray,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.65
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.44
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,24.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.94
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,24.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.56
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.64
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,25.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.23
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.55
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,25.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
