Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.93
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.25
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.13
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,25.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.75
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.77
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.54
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,25.1
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.6
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
913374,Wymondham Way Melton Mowbray,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.94
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.91
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,25.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.07
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.83
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.58
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,25.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.83
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.84
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,25.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.19
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.04
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.06
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,25.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.74
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.62
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.25
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.14
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.97
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.76
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.15
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
