Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.74
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.63
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.07
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
913374,Wymondham Way Melton Mowbray,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.87
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.67
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.38
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,25.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.03
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.25
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.61
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,25.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,12.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.63
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.88
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.75
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,25.4
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
913374,Wymondham Way Melton Mowbray,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.55
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.77
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
