Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,20.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.07
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.61
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,20.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.91
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.18
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,20.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.95
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.83
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.46
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.23
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,20.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.11
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.31
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.93
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
913374,Wymondham Way Melton Mowbray,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.99
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.19
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.03
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.84
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.28
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.74
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
