Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,21.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.64
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.34
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.18
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,21.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.28
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.41
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.93
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.86
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.08
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.14
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.41
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.35
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,21.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.56
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.89
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.17
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.26
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.83
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.88
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,21.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.27
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.82
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.81
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.55
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.59
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.95
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,21.4
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.15
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.85
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.47
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
913374,Wymondham Way Melton Mowbray,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.34
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.37
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.35
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.81
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,21.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.22
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.19
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.78
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.32
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.52
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,21.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.67
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.52
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.55
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.69
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.95
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.55
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.73
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.94
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
