Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,21.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.74
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.69
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.24
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.65
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.51
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.19
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.72
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,21.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.29
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.39
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.63
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.75
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.56
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.73
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.79
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.23
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.51
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,21.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.26
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.99
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.63
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.26
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.83
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.53
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.73
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.83
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.66
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.78
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.26
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.28
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
913374,Wymondham Way Melton Mowbray,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.21
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.63
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.66
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.01
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.96
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.91
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,79.33
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.27
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.82
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.86
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.59
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.07
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.89
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.62
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.55
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.46
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.86
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.92
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.72
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.36
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.41
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.68
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.65
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
