Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.64
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.92
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.57
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.63
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.61
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.52
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.73
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.49
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.29
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.62
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.12
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.98
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.08
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.07
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.91
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.52
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.93
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,21.9
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.21
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.58
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
913374,Wymondham Way Melton Mowbray,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.33
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.45
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.32
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.38
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,135.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.47
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.25
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,106.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.75
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.05
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,21.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.19
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.72
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.61
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.05
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.82
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.98
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.02
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.56
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.64
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.18
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.41
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.64
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,82.02
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.45
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.27
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.82
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.79
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.14
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,144.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.95
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.85
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.71
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.32
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.76
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,97.62
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,87.21
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,94.74
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.56
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.28
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.98
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.78
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.65
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,136.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.08
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.84
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.08
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.91
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.98
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.08
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,93.36
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.86
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,77.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.37
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.76
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.89
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.26
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,128.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.91
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.75
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,126.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
